Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,16.27
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,28.32
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,22.54
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,119.9
551512,Nunnery Pontllanfraith,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.31
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,16.64
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,28.07
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,23.59
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,55.1
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,118.3
551512,Nunnery Pontllanfraith,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,99.6
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.61
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,19.59
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,32.06
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,25.59
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,134.8
551512,Nunnery Pontllanfraith,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,107.9
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.42
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.48
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,22.29
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,27.7
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,33.41
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,117.1
551512,Nunnery Pontllanfraith,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,140.3
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,20.49
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,29.2
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,31.37
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,57.7
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,123.3
551512,Nunnery Pontllanfraith,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,131.6
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.61
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,18.54
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,28.87
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,29.79
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,122.1
551512,Nunnery Pontllanfraith,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,125.2
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.93
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,16.75
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,34.08
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,26.2
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,142.9
551512,Nunnery Pontllanfraith,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,110.8
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.27
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,95.5
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.86
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,17.29
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,33.92
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,36.29
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,86.7
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,142.8
551512,Nunnery Pontllanfraith,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,156.9
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.15
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.81
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,15.71
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,32.74
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,28.84
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,73.5
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,137.7
551512,Nunnery Pontllanfraith,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,123.3
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
