Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,15.85
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,32.46
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,26.17
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,68.9
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,137.2
551512,Nunnery Pontllanfraith,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,110.7
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,15.11
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,28.76
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,25.94
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,121.0
551512,Nunnery Pontllanfraith,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,109.4
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.41
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,15.89
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,30.49
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,25.13
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,63.7
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,128.6
551512,Nunnery Pontllanfraith,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.5
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,19.83
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,28.41
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,24.21
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
551512,Nunnery Pontllanfraith,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.86
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,15.78
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,37.1
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,27.27
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,84.7
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,157.9
551512,Nunnery Pontllanfraith,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.8
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,16.57
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,35.46
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,27.22
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,76.4
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,148.4
551512,Nunnery Pontllanfraith,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,116.3
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.7
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,20.4
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,25.32
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,23.68
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
551512,Nunnery Pontllanfraith,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,22.08
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,25.54
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,23.08
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,93.3
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
551512,Nunnery Pontllanfraith,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.26
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,17.46
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,29.07
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,26.31
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,73.3
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,122.1
551512,Nunnery Pontllanfraith,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.31
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
