Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,17.32
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,31.61
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,20.83
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,133.6
551512,Nunnery Pontllanfraith,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.89
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.53
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,23.74
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,26.01
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,16.38
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,109.9
551512,Nunnery Pontllanfraith,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.94
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.02
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,26.71
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,27.23
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,18.63
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
551512,Nunnery Pontllanfraith,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.91
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,26.31
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,24.1
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,22.54
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,109.9
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,103.3
551512,Nunnery Pontllanfraith,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,21.4
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,27.37
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,19.03
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
551512,Nunnery Pontllanfraith,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.04
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,23.76
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,37.0
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,15.85
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,77.8
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,98.7
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,155.1
551512,Nunnery Pontllanfraith,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,69.2
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.36
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.37
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,15.74
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,27.01
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,18.69
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
551512,Nunnery Pontllanfraith,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,11.86
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,23.18
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,15.98
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,98.1
551512,Nunnery Pontllanfraith,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,12.36
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,23.62
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,17.82
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,100.1
551512,Nunnery Pontllanfraith,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,12.29
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,21.49
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,17.0
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.9
