Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,10.21
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,21.07
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,15.93
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,88.9
551512,Nunnery Pontllanfraith,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,12.08
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,19.4
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,15.68
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,81.7
551512,Nunnery Pontllanfraith,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,24.6
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,10.88
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,20.21
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,18.45
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
551512,Nunnery Pontllanfraith,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,24.6
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,10.34
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,20.04
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,15.78
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
551512,Nunnery Pontllanfraith,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,24.7
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,10.74
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,20.77
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,14.59
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
551512,Nunnery Pontllanfraith,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,10.75
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,19.51
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,13.88
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
551512,Nunnery Pontllanfraith,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,10.87
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,18.78
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,12.73
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
551512,Nunnery Pontllanfraith,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,10.5
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,18.83
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,12.71
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,10.87
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,20.37
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,12.89
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
551512,Nunnery Pontllanfraith,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
