Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,10.77
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,21.2
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,13.03
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
551512,Nunnery Pontllanfraith,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,10.92
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,19.34
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,13.22
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,10.56
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,19.62
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,12.21
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,12.79
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,19.86
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,13.33
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
551512,Nunnery Pontllanfraith,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,25.2
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,12.3
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,17.92
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,14.14
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,12.62
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,19.54
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,14.42
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
551512,Nunnery Pontllanfraith,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,12.51
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,18.93
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,15.11
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
551512,Nunnery Pontllanfraith,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,10.81
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,19.11
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,13.57
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,79.9
551512,Nunnery Pontllanfraith,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.6
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,11.34
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,19.81
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,13.83
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,82.8
551512,Nunnery Pontllanfraith,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
