Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,10.61
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,19.84
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,14.17
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
551512,Nunnery Pontllanfraith,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,10.63
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,19.84
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,14.76
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
551512,Nunnery Pontllanfraith,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,11.09
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,19.42
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,13.89
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,11.25
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,20.07
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,14.35
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,83.7
551512,Nunnery Pontllanfraith,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,25.7
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,10.83
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,19.09
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,14.74
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,10.99
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,18.91
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,15.49
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
551512,Nunnery Pontllanfraith,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,10.59
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,19.33
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,15.1
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
551512,Nunnery Pontllanfraith,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,10.96
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,20.25
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,14.95
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
551512,Nunnery Pontllanfraith,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.8
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.42
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,11.71
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,20.56
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,14.8
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
551512,Nunnery Pontllanfraith,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
