Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,11.22
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,19.91
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,14.64
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
551512,Nunnery Pontllanfraith,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,10.88
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,18.89
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,14.99
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,10.41
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,18.38
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,15.5
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,11.9
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,18.51
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,18.75
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
551512,Nunnery Pontllanfraith,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,80.1
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,10.58
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,19.48
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,17.5
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
551512,Nunnery Pontllanfraith,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,11.34
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,22.89
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,17.07
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
551512,Nunnery Pontllanfraith,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,30.5
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,12.29
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,20.39
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,18.38
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,87.2
551512,Nunnery Pontllanfraith,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,30.5
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,11.61
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,21.32
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,17.46
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
551512,Nunnery Pontllanfraith,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,30.6
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,12.24
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,21.16
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,19.34
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
551512,Nunnery Pontllanfraith,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,82.7
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
