Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,30.8
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,12.28
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,20.6
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,21.45
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
551512,Nunnery Pontllanfraith,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,30.8
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,13.3
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,21.87
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,21.61
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,91.7
551512,Nunnery Pontllanfraith,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.83
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,30.9
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,13.52
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,26.94
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,22.01
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
551512,Nunnery Pontllanfraith,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,31.0
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,13.43
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,22.45
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,23.23
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
551512,Nunnery Pontllanfraith,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.15
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.0
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,13.48
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,28.61
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,24.65
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,64.7
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,120.6
551512,Nunnery Pontllanfraith,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,104.5
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,31.1
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,13.09
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,22.83
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,23.44
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
551512,Nunnery Pontllanfraith,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,31.2
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,13.2
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,25.6
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,23.47
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
551512,Nunnery Pontllanfraith,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.89
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,31.3
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,12.95
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,29.6
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,23.91
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,66.2
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,123.6
551512,Nunnery Pontllanfraith,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,101.4
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.96
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,31.4
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,13.05
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,30.33
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,25.56
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,126.3
551512,Nunnery Pontllanfraith,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,108.6
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
