Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.17
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,31.4
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,12.85
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,32.02
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,25.69
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,70.3
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,133.6
551512,Nunnery Pontllanfraith,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,31.5
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,13.34
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,31.35
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,24.3
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,131.2
551512,Nunnery Pontllanfraith,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,31.6
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,15.38
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,31.74
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,24.89
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,66.0
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,132.7
551512,Nunnery Pontllanfraith,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,31.6
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,13.78
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,32.87
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,25.52
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,136.2
551512,Nunnery Pontllanfraith,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,107.9
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,31.7
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,15.2
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,32.37
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,26.95
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
551512,Nunnery Pontllanfraith,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,113.2
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.28
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,31.8
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,14.87
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,35.04
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,29.83
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,79.4
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,145.2
551512,Nunnery Pontllanfraith,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,124.9
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.69
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.12
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.82
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.8
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,18.15
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,37.18
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,34.13
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,81.9
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,154.3
551512,Nunnery Pontllanfraith,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,142.8
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.6
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.19
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.9
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,31.9
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,18.97
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,43.01
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,34.14
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,90.0
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,178.0
551512,Nunnery Pontllanfraith,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,142.4
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.67
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.83
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.1
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,31.9
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,18.92
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,42.62
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,32.16
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,89.4
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,177.0
551512,Nunnery Pontllanfraith,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,134.8
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.39
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.74
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.12
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.7
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
