Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,32.0
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,29.46
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,47.47
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,33.25
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,197.5
551512,Nunnery Pontllanfraith,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.57
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,30.03
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.66
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,69.7
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,125.4
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,32.0
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,28.56
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,53.38
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,32.59
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,103.6
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,119.2
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,221.6
551512,Nunnery Pontllanfraith,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.81
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.89
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.97
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,67.6
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,116.0
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,32.0
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,23.95
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,53.52
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,34.28
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,114.0
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,100.8
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,222.4
551512,Nunnery Pontllanfraith,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,143.4
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.96
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.54
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.3
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.48
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.87
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.1
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,32.1
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,22.05
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,48.81
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,39.05
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,99.0
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,202.6
551512,Nunnery Pontllanfraith,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,164.0
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.29
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.62
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,68.0
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,110.7
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.18
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.66
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.94
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.5
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,32.1
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,22.07
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,46.28
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,47.13
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,98.4
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,192.1
551512,Nunnery Pontllanfraith,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,195.6
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.2
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.94
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.96
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.46
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,32.1
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,20.23
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,43.58
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,38.47
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,90.9
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,84.7
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,180.4
551512,Nunnery Pontllanfraith,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,159.9
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.72
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.06
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.7
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.42
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.94
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,32.2
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,19.59
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,53.49
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,33.82
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,115.9
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,220.7
551512,Nunnery Pontllanfraith,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,141.5
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.17
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.61
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.03
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,32.3
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,21.68
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,52.17
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,27.42
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,118.8
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,216.0
551512,Nunnery Pontllanfraith,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,115.2
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.55
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.63
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.39
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.8
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,32.3
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,25.54
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,50.07
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,31.78
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,101.2
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,208.2
551512,Nunnery Pontllanfraith,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,134.3
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.22
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.96
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.86
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.38
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.7
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.4
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.4
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
