Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,26.35
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,56.9
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,27.71
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,124.4
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,238.4
551512,Nunnery Pontllanfraith,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,116.6
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.6
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.8
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.16
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,98.1
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,27.28
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,53.87
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,30.15
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,109.9
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,224.2
551512,Nunnery Pontllanfraith,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,126.2
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.55
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.05
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.41
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.43
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.6
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,26.64
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,47.88
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,34.56
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,92.0
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,111.7
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,199.7
551512,Nunnery Pontllanfraith,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,144.8
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.49
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.5
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.96
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,61.1
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,101.7
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,32.7
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,22.14
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,41.31
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,31.76
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,86.4
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,172.3
551512,Nunnery Pontllanfraith,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,133.1
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.7
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,78.9
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,119.7
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,32.8
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,21.5
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,46.69
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,34.41
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,103.1
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,194.0
551512,Nunnery Pontllanfraith,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,144.5
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.13
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.45
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,85.5
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,126.6
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,32.9
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,24.38
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,47.09
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,28.86
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,104.6
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,195.1
551512,Nunnery Pontllanfraith,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,120.6
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.07
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,113.7
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,32.9
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,22.71
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,45.49
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,29.52
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,97.5
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,188.5
551512,Nunnery Pontllanfraith,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.32
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,107.4
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,32.9
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,22.24
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,43.47
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,32.7
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,87.7
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,180.4
551512,Nunnery Pontllanfraith,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,135.5
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.26
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.69
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.55
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,56.3
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,102.6
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,32.8
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,23.34
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,44.46
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,31.58
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,89.0
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,183.6
551512,Nunnery Pontllanfraith,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,130.9
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.47
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.03
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.44
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.0
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,32.6
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,30.67
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,39.38
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,31.0
