Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,61.9
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,126.7
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,162.7
551512,Nunnery Pontllanfraith,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,128.7
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.55
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.45
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.48
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.01
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.3
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.6
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.3
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,30.54
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,42.45
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,36.73
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,126.2
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,175.4
551512,Nunnery Pontllanfraith,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,153.0
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.73
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.89
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.12
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.46
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,105.8
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,26.3
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,49.91
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,33.23
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,98.1
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,109.9
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,206.1
551512,Nunnery Pontllanfraith,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,138.5
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.47
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.55
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.34
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.9
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,32.3
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,22.15
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,39.78
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,25.77
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,75.4
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,164.6
551512,Nunnery Pontllanfraith,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,107.7
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.76
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.85
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,32.1
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,22.2
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,35.05
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,25.85
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,61.9
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,92.3
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,144.7
551512,Nunnery Pontllanfraith,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,107.4
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.52
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.3
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.2
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,31.9
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,18.99
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,35.88
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,27.22
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,148.6
551512,Nunnery Pontllanfraith,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,113.4
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.84
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.15
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,31.7
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,15.52
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,37.53
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,26.01
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,85.2
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,65.4
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,156.0
551512,Nunnery Pontllanfraith,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.11
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,31.5
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,18.82
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,36.5
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,28.1
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,71.4
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,151.1
551512,Nunnery Pontllanfraith,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,117.1
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.36
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,31.3
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,20.36
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,36.55
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,29.83
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,151.4
551512,Nunnery Pontllanfraith,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,124.1
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.29
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,31.1
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,19.01
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,32.85
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,28.8
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,136.1
551512,Nunnery Pontllanfraith,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
