Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.33
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,30.8
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,20.96
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,29.55
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,24.26
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,122.6
551512,Nunnery Pontllanfraith,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.86
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,30.6
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,19.64
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,29.42
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,19.05
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,60.7
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,123.0
551512,Nunnery Pontllanfraith,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.82
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,30.4
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,26.84
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,30.46
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,23.99
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,57.9
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
551512,Nunnery Pontllanfraith,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.9
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.36
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,30.3
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,25.53
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,30.72
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,28.2
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,128.5
551512,Nunnery Pontllanfraith,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,117.4
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.28
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.22
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,62.7
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.29
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,30.2
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,25.5
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,32.15
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,44.49
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,77.1
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,133.6
551512,Nunnery Pontllanfraith,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,184.6
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.89
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.79
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,30.0
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,22.59
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,34.38
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,37.35
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,64.4
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,142.0
551512,Nunnery Pontllanfraith,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,154.3
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.38
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.0
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,17.93
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,37.24
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,26.77
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,82.5
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
551512,Nunnery Pontllanfraith,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.68
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.68
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,29.9
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,18.41
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,34.42
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,25.76
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,71.8
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,143.3
551512,Nunnery Pontllanfraith,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,107.6
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.06
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,29.9
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,19.12
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,31.62
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,31.15
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,131.5
551512,Nunnery Pontllanfraith,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,131.0
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
