Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.31
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,68.1
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.8
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.12
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,29.8
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,22.31
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,30.68
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,38.98
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,69.0
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,127.4
551512,Nunnery Pontllanfraith,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,161.3
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.69
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.95
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,29.7
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,19.86
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,30.65
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,33.74
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,64.2
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,129.9
551512,Nunnery Pontllanfraith,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,140.0
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.66
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,29.6
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,21.61
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,31.22
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,26.59
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,130.5
551512,Nunnery Pontllanfraith,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,110.8
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.11
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.66
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,29.5
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,23.41
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,36.63
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,22.93
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,151.8
551512,Nunnery Pontllanfraith,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,29.3
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,17.67
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,29.51
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,20.11
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,123.0
551512,Nunnery Pontllanfraith,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.29
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,29.1
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,16.35
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,32.88
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,21.91
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,71.1
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
551512,Nunnery Pontllanfraith,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.05
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,28.9
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,17.82
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,26.92
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,24.09
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
551512,Nunnery Pontllanfraith,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.51
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.6
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.25
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,28.9
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,20.27
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,30.07
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,26.87
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,57.7
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,126.5
551512,Nunnery Pontllanfraith,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,113.2
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.44
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,28.9
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,20.59
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,31.8
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,20.37
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
551512,Nunnery Pontllanfraith,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
