Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.09
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,28.9
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,23.35
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,35.97
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,24.2
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,149.4
551512,Nunnery Pontllanfraith,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.24
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,28.9
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,20.73
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,38.09
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,24.23
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,81.1
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,158.7
551512,Nunnery Pontllanfraith,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,101.6
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.73
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.42
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,48.7
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.5
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,28.7
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,18.69
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,39.7
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,24.17
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,78.7
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,165.6
551512,Nunnery Pontllanfraith,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.31
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,28.5
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,17.72
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,40.95
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,18.29
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,107.9
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,173.3
551512,Nunnery Pontllanfraith,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.32
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,15.89
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,27.29
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,15.4
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,63.8
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
551512,Nunnery Pontllanfraith,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,65.9
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.63
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.44
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,13.09
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,32.04
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,25.69
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,133.6
551512,Nunnery Pontllanfraith,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.62
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.7
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.03
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,15.39
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,26.71
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,22.92
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,57.6
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,111.3
551512,Nunnery Pontllanfraith,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.4
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.32
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,16.93
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,31.16
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,19.17
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
551512,Nunnery Pontllanfraith,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.93
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.88
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,21.89
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,36.69
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,18.9
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,79.0
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,92.3
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,153.8
551512,Nunnery Pontllanfraith,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
