Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.87
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,15.95
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,36.12
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,22.6
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,78.7
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,151.5
551512,Nunnery Pontllanfraith,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,96.4
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.69
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.9
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,15.54
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,37.7
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,17.19
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,94.5
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,159.1
551512,Nunnery Pontllanfraith,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,73.2
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.54
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,16.49
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,29.2
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,16.98
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,61.7
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,123.6
551512,Nunnery Pontllanfraith,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.39
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,13.57
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,28.09
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,23.1
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,120.0
551512,Nunnery Pontllanfraith,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.82
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,26.7
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,14.65
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,25.64
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,26.52
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,108.9
551512,Nunnery Pontllanfraith,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,111.6
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,17.19
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,27.88
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,22.17
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,118.8
551512,Nunnery Pontllanfraith,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,95.3
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.73
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,18.33
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,31.58
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,20.84
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,70.7
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,135.4
551512,Nunnery Pontllanfraith,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,63.6
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.41
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,16.47
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,34.05
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,20.17
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,87.0
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,144.1
551512,Nunnery Pontllanfraith,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.63
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,18.04
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,33.3
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,19.89
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,76.1
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,141.6
551512,Nunnery Pontllanfraith,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
