Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.11
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,18.6
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,24.77
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,23.55
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,105.3
551512,Nunnery Pontllanfraith,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,15.07
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,33.77
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,23.41
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,87.7
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,143.7
551512,Nunnery Pontllanfraith,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,99.2
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.43
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.22
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,21.74
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,33.18
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,19.2
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,91.9
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,139.3
551512,Nunnery Pontllanfraith,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.91
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.16
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,21.6
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,40.08
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,21.6
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,168.2
551512,Nunnery Pontllanfraith,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.81
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.14
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.46
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,24.7
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,32.98
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,36.55
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,24.41
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,71.7
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,138.1
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,154.7
551512,Nunnery Pontllanfraith,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,105.4
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.87
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,24.6
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,25.98
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,34.41
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,25.48
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,145.4
551512,Nunnery Pontllanfraith,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.28
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.6
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,16.79
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,36.98
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,23.28
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,91.6
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.4
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,156.6
551512,Nunnery Pontllanfraith,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.88
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,13.24
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,32.13
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,25.78
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,135.5
551512,Nunnery Pontllanfraith,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,108.7
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,16.07
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,26.39
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,22.5
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,110.9
551512,Nunnery Pontllanfraith,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
