Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,24.1
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,14.89
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,26.14
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,20.53
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,62.9
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,110.2
551512,Nunnery Pontllanfraith,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.0
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,18.14
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,22.96
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,21.07
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
551512,Nunnery Pontllanfraith,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,89.9
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.7
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,24.0
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,15.3
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,34.91
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,17.49
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,147.0
551512,Nunnery Pontllanfraith,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,23.9
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,16.75
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,24.09
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,16.05
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
551512,Nunnery Pontllanfraith,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,69.3
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,23.9
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,20.89
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,24.5
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,23.46
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,104.2
551512,Nunnery Pontllanfraith,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.04
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,23.8
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,28.33
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,24.65
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,14.51
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,68.5
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,119.7
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
551512,Nunnery Pontllanfraith,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,23.8
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,20.51
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,26.05
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,15.33
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,55.5
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,86.1
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
551512,Nunnery Pontllanfraith,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,23.8
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,19.21
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,23.84
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,15.21
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
551512,Nunnery Pontllanfraith,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,23.7
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,13.29
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,22.49
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,13.46
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
551512,Nunnery Pontllanfraith,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,23.7
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
