Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,22.68
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,20.8
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,16.79
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,95.5
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
551512,Nunnery Pontllanfraith,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,72.7
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.1
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.5
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,23.6
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,35.45
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,32.35
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,17.63
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,84.4
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,148.2
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,138.3
551512,Nunnery Pontllanfraith,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,23.6
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,19.5
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,30.1
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,18.7
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,61.9
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,82.9
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,126.2
551512,Nunnery Pontllanfraith,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,23.7
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,12.87
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,34.09
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,18.42
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,77.9
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,143.4
551512,Nunnery Pontllanfraith,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.96
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,23.7
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,12.81
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,41.17
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,19.52
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,106.3
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,174.2
551512,Nunnery Pontllanfraith,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,23.7
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,11.75
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,27.51
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,16.28
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,59.9
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
551512,Nunnery Pontllanfraith,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,23.8
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,16.57
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,20.86
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,13.33
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
551512,Nunnery Pontllanfraith,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,23.8
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,10.65
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,20.52
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,13.66
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
551512,Nunnery Pontllanfraith,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,23.9
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,10.12
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,21.01
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,12.1
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
551512,Nunnery Pontllanfraith,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,24.0
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,10.03
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,17.58
