Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,13.78
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,24.0
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,12.27
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,18.24
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,13.38
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,77.7
551512,Nunnery Pontllanfraith,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,24.1
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,10.67
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,20.26
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,14.85
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
551512,Nunnery Pontllanfraith,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,12.64
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,19.67
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,13.35
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
551512,Nunnery Pontllanfraith,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,10.89
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,19.55
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,13.37
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
551512,Nunnery Pontllanfraith,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,10.55
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,20.29
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,13.79
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
551512,Nunnery Pontllanfraith,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,10.51
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,19.04
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,12.49
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
551512,Nunnery Pontllanfraith,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,24.6
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,10.51
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,19.53
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
551512,Nunnery Pontllanfraith,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,24.7
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,10.96
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,21.03
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,15.52
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
551512,Nunnery Pontllanfraith,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,10.73
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,21.63
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,15.73
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,90.9
551512,Nunnery Pontllanfraith,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
