Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,11.47
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,21.71
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,16.05
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
551512,Nunnery Pontllanfraith,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,12.07
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,20.7
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,16.26
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
551512,Nunnery Pontllanfraith,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,13.1
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,20.6
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,15.63
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,87.2
551512,Nunnery Pontllanfraith,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,68.1
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,12.5
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,20.12
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,14.52
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
551512,Nunnery Pontllanfraith,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,25.2
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,12.41
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,20.04
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,15.42
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
551512,Nunnery Pontllanfraith,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.9
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,11.58
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,18.92
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,15.04
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,10.93
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,19.78
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,14.39
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
551512,Nunnery Pontllanfraith,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,10.48
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,19.3
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,14.39
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
551512,Nunnery Pontllanfraith,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,10.5
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,19.5
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,14.31
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
551512,Nunnery Pontllanfraith,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
