Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,25.7
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,10.67
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,19.27
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,14.51
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
551512,Nunnery Pontllanfraith,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,10.74
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,19.28
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,15.0
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
551512,Nunnery Pontllanfraith,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,10.73
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,18.6
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,14.65
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.8
551512,Nunnery Pontllanfraith,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,64.7
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,11.04
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,19.11
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,15.45
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,81.7
551512,Nunnery Pontllanfraith,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,12.03
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,20.65
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,14.79
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
551512,Nunnery Pontllanfraith,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,11.35
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,20.12
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,15.99
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
551512,Nunnery Pontllanfraith,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,69.2
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,11.15
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,20.35
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,17.59
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
551512,Nunnery Pontllanfraith,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,11.3
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,20.0
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,17.32
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
551512,Nunnery Pontllanfraith,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,10.72
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,20.25
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,17.1
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,84.6
551512,Nunnery Pontllanfraith,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
