Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,11.47
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,21.96
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,16.5
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
551512,Nunnery Pontllanfraith,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,11.16
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,21.49
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,17.3
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,11.44
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,21.77
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,17.38
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
551512,Nunnery Pontllanfraith,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,74.4
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,26.7
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,11.1
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,22.7
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,15.84
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
551512,Nunnery Pontllanfraith,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,30.7
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,12.06
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,23.02
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,17.92
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
551512,Nunnery Pontllanfraith,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,30.8
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,12.75
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,23.35
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,18.17
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
551512,Nunnery Pontllanfraith,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.82
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,30.9
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,12.52
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,27.33
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,18.2
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,58.8
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,115.3
551512,Nunnery Pontllanfraith,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.49
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.7
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,30.9
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,12.74
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,31.61
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,18.62
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,71.4
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,132.8
551512,Nunnery Pontllanfraith,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,31.0
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,12.39
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,28.3
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,20.7
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,52.1
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
551512,Nunnery Pontllanfraith,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
