Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,31.1
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,13.38
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,26.43
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,21.05
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,110.9
551512,Nunnery Pontllanfraith,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,31.2
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,13.05
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,28.84
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,25.51
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,64.7
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,120.9
551512,Nunnery Pontllanfraith,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,109.7
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,31.3
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,15.37
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,24.77
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,20.69
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
551512,Nunnery Pontllanfraith,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,31.4
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,18.34
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,26.01
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,19.73
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
551512,Nunnery Pontllanfraith,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,31.5
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,14.57
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,26.74
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,20.19
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
551512,Nunnery Pontllanfraith,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,31.6
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,14.45
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,26.41
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,22.09
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,111.2
551512,Nunnery Pontllanfraith,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.42
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,31.6
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,14.05
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,29.0
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,22.41
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,61.2
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,121.1
551512,Nunnery Pontllanfraith,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,94.9
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,31.7
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,16.45
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,31.34
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,23.08
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,130.7
551512,Nunnery Pontllanfraith,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.93
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,31.8
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,18.03
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,35.22
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,25.26
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,71.4
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,147.9
551512,Nunnery Pontllanfraith,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.62
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
