Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.86
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,101.5
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,31.9
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,17.86
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,41.43
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,31.65
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,92.1
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,173.2
551512,Nunnery Pontllanfraith,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,134.6
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.34
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,32.0
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,16.02
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,34.96
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,29.14
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,71.0
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
551512,Nunnery Pontllanfraith,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.13
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,32.0
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,14.88
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,31.33
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,24.65
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,131.4
551512,Nunnery Pontllanfraith,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,32.0
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,16.87
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,33.58
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,26.68
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,140.9
551512,Nunnery Pontllanfraith,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,113.2
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,32.1
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,18.97
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,33.84
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,28.73
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,142.0
551512,Nunnery Pontllanfraith,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.45
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,32.1
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,17.66
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,40.74
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,32.65
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,87.9
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,74.9
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,171.3
551512,Nunnery Pontllanfraith,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,137.8
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.43
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,90.5
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,32.2
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,17.8
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,37.41
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,34.0
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,81.9
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,156.7
551512,Nunnery Pontllanfraith,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,143.1
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.71
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.8
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,32.3
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,18.03
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,44.46
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,31.66
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,104.4
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,187.6
551512,Nunnery Pontllanfraith,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.72
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.51
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.88
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.9
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,32.3
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,16.74
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,37.98
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,41.4
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,90.2
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,158.9
551512,Nunnery Pontllanfraith,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,173.6
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.85
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.38
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.85
