Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.6
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,32.4
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,19.32
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,40.38
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,29.3
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,82.8
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,169.1
551512,Nunnery Pontllanfraith,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.46
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,65.7
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.9
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.97
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.67
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,32.4
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,20.08
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,35.65
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,37.21
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,73.8
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,148.9
551512,Nunnery Pontllanfraith,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,156.2
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.91
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.9
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.48
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.87
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.36
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,32.4
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,26.13
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,34.49
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,33.6
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
551512,Nunnery Pontllanfraith,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,141.5
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.43
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.47
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.0
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,25.87
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,37.16
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,28.71
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,64.9
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,155.2
551512,Nunnery Pontllanfraith,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,120.4
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.42
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.7
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,19.21
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,37.86
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,30.13
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,77.2
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,158.3
551512,Nunnery Pontllanfraith,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.36
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.08
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.6
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,18.76
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,40.44
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,33.01
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,81.1
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,167.1
551512,Nunnery Pontllanfraith,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,137.5
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.7
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.46
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.8
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,18.19
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,42.71
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,32.01
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,90.3
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,175.8
551512,Nunnery Pontllanfraith,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,132.2
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.67
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.31
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.9
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,18.64
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,44.13
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,26.37
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,99.7
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,182.6
551512,Nunnery Pontllanfraith,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,109.9
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.74
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.04
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,109.2
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,19.2
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,46.65
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,29.16
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,103.6
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,193.6
551512,Nunnery Pontllanfraith,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,31.44
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,93.2
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,134.2
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
