Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,19.36
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,53.18
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,28.25
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,131.0
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,221.5
551512,Nunnery Pontllanfraith,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,117.6
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.54
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.26
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,33.92
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,94.1
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,140.3
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,25.11
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,67.76
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,27.98
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,174.5
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,105.9
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,280.1
551512,Nunnery Pontllanfraith,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,117.2
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.81
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.7
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,89.9
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.13
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.05
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,71.4
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,120.7
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,24.21
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,64.03
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,39.17
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,136.5
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,264.2
551512,Nunnery Pontllanfraith,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,162.0
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.34
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.11
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.74
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,29.73
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.02
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,75.2
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,125.5
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,32.6
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,24.23
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,57.75
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,36.06
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,119.4
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,239.4
551512,Nunnery Pontllanfraith,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,151.1
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.82
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.17
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.83
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.1
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,32.6
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,23.62
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,46.1
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,31.78
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,84.0
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,190.4
551512,Nunnery Pontllanfraith,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,132.2
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.82
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.93
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.75
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.83
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.7
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,32.6
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,30.8
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,52.27
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,36.46
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,88.7
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,128.2
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,216.2
551512,Nunnery Pontllanfraith,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,151.7
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.46
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.98
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.71
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,97.1
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.4
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,32.6
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,23.39
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,48.89
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,40.33
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,98.7
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,203.1
551512,Nunnery Pontllanfraith,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,168.1
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.51
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.28
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.3
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.25
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.48
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.0
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.0
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,17.66
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,45.58
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,51.66
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,126.3
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,190.2
551512,Nunnery Pontllanfraith,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,215.5
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.3
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.27
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.71
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,18.41
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,48.68
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,35.7
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,109.8
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,202.2
551512,Nunnery Pontllanfraith,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,149.0
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.71
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.3
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
