Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,20.33
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,44.45
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,30.1
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,92.9
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,85.8
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,185.4
551512,Nunnery Pontllanfraith,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,126.4
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.97
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,67.9
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.21
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.02
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,20.62
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,47.02
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,37.08
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,101.6
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,86.9
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,194.6
551512,Nunnery Pontllanfraith,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,154.5
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,59.6
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.78
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,109.5
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,19.95
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,54.7
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,29.79
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,133.3
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,83.6
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,226.7
551512,Nunnery Pontllanfraith,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,124.1
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.07
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.04
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.68
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,68.5
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.4
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,15.71
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,45.76
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,30.82
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,113.4
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,189.7
551512,Nunnery Pontllanfraith,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,128.8
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.9
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.22
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.7
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,32.4
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,17.14
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,47.15
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,31.75
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,107.9
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,194.9
551512,Nunnery Pontllanfraith,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,131.6
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.26
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.62
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.4
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,32.3
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,18.11
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,42.53
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,41.57
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,101.3
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,176.9
551512,Nunnery Pontllanfraith,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,174.4
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.57
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.55
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,32.2
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,18.3
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,41.11
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,31.23
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,90.2
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,169.9
551512,Nunnery Pontllanfraith,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,133.3
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.21
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.11
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.5
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,32.2
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,16.28
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,42.78
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,29.92
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,96.0
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,176.9
551512,Nunnery Pontllanfraith,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,124.5
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.57
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.9
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,32.2
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,19.7
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,37.82
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,29.38
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,72.5
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,157.0
551512,Nunnery Pontllanfraith,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.95
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.03
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.5
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,32.2
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,20.87
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,36.9
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,31.15
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,69.6
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,152.8
