Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,129.9
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.56
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.78
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.43
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.64
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,32.3
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,20.06
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,38.42
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,33.75
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,77.2
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,159.2
551512,Nunnery Pontllanfraith,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,139.8
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.45
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.4
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.73
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,32.3
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,22.06
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,38.29
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,23.32
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,159.4
551512,Nunnery Pontllanfraith,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,97.6
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.17
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.96
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,32.3
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,26.09
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,32.99
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,27.93
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,111.8
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,137.5
551512,Nunnery Pontllanfraith,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.7
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.44
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,32.3
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,18.98
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,33.63
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,30.09
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,69.1
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,140.2
551512,Nunnery Pontllanfraith,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,127.0
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.21
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.95
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.26
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,32.4
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,27.2
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,31.98
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,33.54
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,114.4
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,133.7
551512,Nunnery Pontllanfraith,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,139.5
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.91
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.92
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.7
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,32.4
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,26.06
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,38.93
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,31.03
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,62.7
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,108.4
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,161.8
551512,Nunnery Pontllanfraith,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,129.8
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.02
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.04
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.4
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,32.4
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,24.77
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,35.82
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,26.09
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,65.5
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,150.7
551512,Nunnery Pontllanfraith,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.37
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.8
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,22.62
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,28.52
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,28.03
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,118.9
551512,Nunnery Pontllanfraith,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,116.7
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.22
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.06
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,19.38
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,26.99
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,28.95
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,80.7
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
551512,Nunnery Pontllanfraith,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,119.1
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
