Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,32.6
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,19.72
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,27.55
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,24.44
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,82.4
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
551512,Nunnery Pontllanfraith,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,48.7
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.58
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.22
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.34
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,32.4
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,17.21
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,31.54
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,22.4
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,129.6
551512,Nunnery Pontllanfraith,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,32.4
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,16.22
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,32.4
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,27.15
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,69.6
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,134.6
551512,Nunnery Pontllanfraith,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.55
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.1
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,32.3
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,15.63
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,28.01
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,26.76
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,59.1
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,116.7
551512,Nunnery Pontllanfraith,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,32.1
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,28.41
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,24.68
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,19.27
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,119.2
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
551512,Nunnery Pontllanfraith,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.31
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,32.0
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,20.36
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,27.45
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,19.53
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,114.1
551512,Nunnery Pontllanfraith,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.53
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.07
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,31.8
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,25.09
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,26.17
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,15.93
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,108.7
551512,Nunnery Pontllanfraith,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.07
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.64
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,31.5
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,22.16
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,31.15
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,26.77
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,92.7
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,129.7
551512,Nunnery Pontllanfraith,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.61
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.6
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.6
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,31.3
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,22.08
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,32.5
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,36.52
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,134.8
551512,Nunnery Pontllanfraith,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,150.1
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
