Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.96
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.02
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.91
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,31.1
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,20.93
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,33.86
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,27.41
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,140.4
551512,Nunnery Pontllanfraith,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,115.3
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.71
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.6
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,30.9
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,22.65
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,33.13
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,21.34
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,137.6
551512,Nunnery Pontllanfraith,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.18
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.5
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,30.7
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,17.75
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,32.7
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,20.81
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,61.7
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,136.3
551512,Nunnery Pontllanfraith,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.55
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.2
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,30.5
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,12.39
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,38.04
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,24.26
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,95.8
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,158.4
551512,Nunnery Pontllanfraith,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,102.1
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.29
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.69
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,30.3
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,14.13
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,35.13
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,27.57
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,76.8
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,147.0
551512,Nunnery Pontllanfraith,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.33
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.47
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,30.0
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,11.4
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,36.87
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,24.44
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,95.5
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,154.8
551512,Nunnery Pontllanfraith,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.32
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.04
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,29.8
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,10.49
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,29.6
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,29.17
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,124.6
551512,Nunnery Pontllanfraith,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,121.8
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.26
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.69
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.68
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,29.6
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,13.88
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,39.28
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,32.89
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,91.8
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,165.3
551512,Nunnery Pontllanfraith,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.02
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.9
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.75
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,29.4
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,21.61
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,34.73
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,26.72
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,144.8
551512,Nunnery Pontllanfraith,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,113.8
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
