Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.64
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,29.2
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,17.42
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,28.64
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,16.35
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,120.2
551512,Nunnery Pontllanfraith,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.13
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,29.0
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,18.49
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,27.69
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,21.38
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,77.7
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,116.5
551512,Nunnery Pontllanfraith,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.03
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,29.0
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,18.38
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,29.16
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,25.91
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,121.7
551512,Nunnery Pontllanfraith,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.58
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,28.9
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,15.89
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,31.15
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,27.61
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
551512,Nunnery Pontllanfraith,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.61
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.36
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,28.7
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,14.25
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,35.86
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,26.33
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,78.9
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,150.1
551512,Nunnery Pontllanfraith,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,109.4
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.89
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,28.5
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,15.08
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,34.16
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,21.38
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,74.3
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,143.0
551512,Nunnery Pontllanfraith,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.94
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,12.42
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,24.69
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,23.21
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
551512,Nunnery Pontllanfraith,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,12.96
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,23.4
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,24.44
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
551512,Nunnery Pontllanfraith,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,102.1
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.68
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,12.39
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,32.84
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,28.01
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,81.8
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,137.3
551512,Nunnery Pontllanfraith,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,117.8
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.86
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
