Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.79
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,16.35
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,33.28
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,22.08
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,68.9
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,138.8
551512,Nunnery Pontllanfraith,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.96
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,17.16
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,27.1
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,23.49
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,113.7
551512,Nunnery Pontllanfraith,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,97.6
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.42
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.09
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,16.5
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,29.83
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,23.97
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,69.7
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,125.7
551512,Nunnery Pontllanfraith,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.41
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.8
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.7
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,19.08
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,37.37
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,30.01
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,71.1
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,156.9
551512,Nunnery Pontllanfraith,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,125.1
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.54
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,21.49
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,32.16
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,24.16
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,135.2
551512,Nunnery Pontllanfraith,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,101.9
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.99
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.61
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,16.74
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,32.69
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,23.5
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,67.6
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,137.3
551512,Nunnery Pontllanfraith,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,100.9
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.94
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,15.1
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,32.17
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,27.6
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,135.9
551512,Nunnery Pontllanfraith,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,26.7
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,21.44
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,24.69
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,20.69
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
551512,Nunnery Pontllanfraith,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,15.79
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,30.62
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,18.78
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,63.0
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
551512,Nunnery Pontllanfraith,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,80.1
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
