Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,14.34
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,26.79
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,29.64
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,65.7
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
551512,Nunnery Pontllanfraith,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,124.3
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.39
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,15.48
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,27.73
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,20.36
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
551512,Nunnery Pontllanfraith,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,17.76
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,24.67
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,17.14
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
551512,Nunnery Pontllanfraith,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,21.46
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,26.17
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,16.47
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
551512,Nunnery Pontllanfraith,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,18.94
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,30.8
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,15.53
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,128.7
551512,Nunnery Pontllanfraith,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.41
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,19.08
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,23.52
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,17.04
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
551512,Nunnery Pontllanfraith,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,72.1
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,24.39
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,22.24
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,15.79
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
551512,Nunnery Pontllanfraith,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.98
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,26.7
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,25.93
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,24.08
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,16.85
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,107.2
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
551512,Nunnery Pontllanfraith,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.36
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.08
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,26.7
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,29.87
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,32.87
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,22.05
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,136.8
551512,Nunnery Pontllanfraith,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.89
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,26.8
