Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,25.89
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,31.54
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,19.8
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,110.0
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,134.1
551512,Nunnery Pontllanfraith,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,84.7
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.83
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,16.94
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,26.99
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,14.53
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,59.9
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,113.6
551512,Nunnery Pontllanfraith,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,62.6
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,13.99
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,19.26
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,21.9
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
551512,Nunnery Pontllanfraith,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,14.69
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,18.09
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,20.39
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
551512,Nunnery Pontllanfraith,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,12.25
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,16.45
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,15.24
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,10.94
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,19.12
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,18.5
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
551512,Nunnery Pontllanfraith,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.3
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,10.26
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,19.13
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,23.08
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,81.1
551512,Nunnery Pontllanfraith,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,11.48
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,18.33
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,15.73
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
551512,Nunnery Pontllanfraith,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,10.98
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,18.8
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,17.73
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
551512,Nunnery Pontllanfraith,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
