Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,10.37
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,18.32
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,19.58
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
551512,Nunnery Pontllanfraith,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,10.95
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,19.54
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,16.89
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
551512,Nunnery Pontllanfraith,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,10.88
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,18.22
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,18.32
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
551512,Nunnery Pontllanfraith,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,11.87
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,16.25
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,15.04
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
551512,Nunnery Pontllanfraith,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,11.25
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,17.76
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,14.76
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
551512,Nunnery Pontllanfraith,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,10.85
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,16.3
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,14.79
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
551512,Nunnery Pontllanfraith,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,28.1
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,10.18
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,17.89
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,14.69
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,63.7
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,28.2
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,10.86
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,17.91
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,14.98
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
551512,Nunnery Pontllanfraith,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,10.99
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,17.3
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,15.16
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
551512,Nunnery Pontllanfraith,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.4
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,11.07
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,17.72
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,15.76
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
