Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
551512,Nunnery Pontllanfraith,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,28.5
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,11.73
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,17.72
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,16.15
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
551512,Nunnery Pontllanfraith,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,28.6
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,11.7
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,17.29
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,15.09
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,28.7
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,11.83
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,17.2
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,14.66
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
551512,Nunnery Pontllanfraith,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,28.8
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,11.13
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,15.4
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,14.25
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,28.9
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,11.27
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,16.01
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,15.04
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,67.3
551512,Nunnery Pontllanfraith,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,29.0
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,11.2
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,17.11
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,14.89
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,71.9
551512,Nunnery Pontllanfraith,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,29.0
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,11.35
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,16.43
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,16.76
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,69.1
551512,Nunnery Pontllanfraith,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,29.1
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,11.4
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,16.63
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,18.75
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,29.3
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,10.95
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,17.9
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,18.6
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
