Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,29.4
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,11.3
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,17.88
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,18.81
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,29.4
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,10.77
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,18.21
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,16.01
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
551512,Nunnery Pontllanfraith,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,29.5
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,11.4
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,17.89
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,16.23
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
551512,Nunnery Pontllanfraith,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,29.6
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,10.54
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,17.74
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,16.85
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,29.7
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,11.44
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,18.62
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,17.73
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
551512,Nunnery Pontllanfraith,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,29.8
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,10.79
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,17.95
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,18.01
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,75.9
551512,Nunnery Pontllanfraith,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,29.9
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,11.22
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,19.59
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,17.36
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.9
551512,Nunnery Pontllanfraith,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,30.0
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,12.04
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,17.99
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,17.03
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
551512,Nunnery Pontllanfraith,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,30.1
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,11.77
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,18.66
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,18.04
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,77.5
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
