Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,30.2
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,12.43
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,18.35
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,18.12
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
551512,Nunnery Pontllanfraith,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,30.3
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,11.67
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,18.88
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,16.83
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,29.0
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,13.1
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,22.63
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,17.71
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
551512,Nunnery Pontllanfraith,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.08
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,55.5
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,29.0
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,12.48
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,31.22
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,18.31
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,73.9
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,131.1
551512,Nunnery Pontllanfraith,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,77.9
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.92
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,29.1
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,13.6
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,23.38
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,19.76
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
551512,Nunnery Pontllanfraith,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,82.7
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,29.2
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,15.49
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,22.98
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,20.58
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
551512,Nunnery Pontllanfraith,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.9
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.04
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.3
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,29.3
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,18.09
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,30.32
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,24.59
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,57.7
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,78.1
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
551512,Nunnery Pontllanfraith,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,29.4
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,13.78
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,32.59
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,23.73
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,137.0
551512,Nunnery Pontllanfraith,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,29.5
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,13.88
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,26.74
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,20.89
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
551512,Nunnery Pontllanfraith,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
