Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,29.6
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,14.42
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,23.53
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,21.24
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
551512,Nunnery Pontllanfraith,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,29.7
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,13.77
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,28.53
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,24.39
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,61.7
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
551512,Nunnery Pontllanfraith,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,102.9
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.06
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,29.8
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,13.77
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,26.08
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,25.44
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,55.7
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,108.9
551512,Nunnery Pontllanfraith,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,107.2
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.67
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,29.9
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,12.59
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,30.14
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,24.33
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
551512,Nunnery Pontllanfraith,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.12
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,30.0
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,14.3
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,34.13
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,23.66
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,143.0
551512,Nunnery Pontllanfraith,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.39
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,30.0
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,14.72
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,35.12
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,24.38
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,71.9
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,146.8
551512,Nunnery Pontllanfraith,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.94
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,60.7
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.0
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,30.1
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,14.23
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,39.59
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,25.72
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,93.5
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,59.9
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,164.3
551512,Nunnery Pontllanfraith,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.62
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,30.2
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,15.24
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,38.68
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,27.2
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,84.7
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,161.8
551512,Nunnery Pontllanfraith,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,114.6
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.82
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.95
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,30.3
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,15.51
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,33.49
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,31.06
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,69.2
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,65.4
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,139.5
551512,Nunnery Pontllanfraith,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,131.3
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
