Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.14
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,71.7
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.7
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.07
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,30.4
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,16.35
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,34.04
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,36.92
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,77.6
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,143.0
551512,Nunnery Pontllanfraith,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,155.5
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.91
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.54
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,30.5
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,18.0
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,34.05
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,30.6
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,70.1
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
551512,Nunnery Pontllanfraith,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,129.1
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.02
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,30.5
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,18.09
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,35.37
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,28.93
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,74.0
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,146.3
551512,Nunnery Pontllanfraith,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.26
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.72
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,30.6
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,17.3
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,33.5
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,28.57
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,138.7
551512,Nunnery Pontllanfraith,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.8
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.07
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,30.7
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,19.29
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,34.47
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,28.01
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,142.5
551512,Nunnery Pontllanfraith,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.12
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,59.6
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.76
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.73
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,30.8
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,17.46
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,43.46
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,28.39
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,97.4
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,179.6
551512,Nunnery Pontllanfraith,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.27
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.68
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.25
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.2
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,30.9
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,21.14
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,36.35
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,33.96
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,88.1
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,151.8
551512,Nunnery Pontllanfraith,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,141.3
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.77
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.49
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,30.9
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,19.26
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,36.88
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,32.71
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,80.7
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,152.9
551512,Nunnery Pontllanfraith,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.83
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.15
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,31.0
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,18.74
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,36.16
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,33.93
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,73.2
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,149.9
551512,Nunnery Pontllanfraith,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,141.1
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
