Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.75
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.12
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.8
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,31.0
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,19.92
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,37.26
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,34.83
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
551512,Nunnery Pontllanfraith,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,145.0
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.46
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.78
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.6
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,31.1
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,20.68
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,39.62
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,37.05
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,76.1
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,164.0
551512,Nunnery Pontllanfraith,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,153.9
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.48
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.76
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.46
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.71
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,31.1
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,18.01
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,38.25
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,38.81
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,89.2
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,158.3
551512,Nunnery Pontllanfraith,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,160.9
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.75
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.43
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,31.2
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,18.86
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,38.28
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,32.76
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,158.8
551512,Nunnery Pontllanfraith,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.05
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.88
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.8
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,31.3
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,21.0
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,40.14
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,32.13
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,166.2
551512,Nunnery Pontllanfraith,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,133.9
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.36
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.65
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.92
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.69
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.62
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.3
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,31.3
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,23.01
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,49.09
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,32.67
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,95.2
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,96.7
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,204.0
551512,Nunnery Pontllanfraith,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,137.1
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.3
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.71
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.1
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,31.4
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,22.1
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,43.58
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,35.4
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,79.0
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,180.6
551512,Nunnery Pontllanfraith,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,146.8
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.39
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.7
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.33
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,31.4
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,18.77
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,38.67
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,39.74
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,82.1
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,159.8
551512,Nunnery Pontllanfraith,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,164.5
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.71
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.81
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,31.5
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,22.24
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,37.09
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,36.03
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,153.4
551512,Nunnery Pontllanfraith,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,149.3
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.83
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.72
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.59
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
