Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.1
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,31.6
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,26.85
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,46.94
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,36.38
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,86.8
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,195.0
551512,Nunnery Pontllanfraith,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,151.1
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.54
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.89
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.56
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,31.7
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,25.9
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,50.78
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,28.83
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,104.9
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,209.4
551512,Nunnery Pontllanfraith,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,120.5
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,64.5
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.17
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.22
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.07
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,31.8
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,22.14
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,52.64
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,29.86
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,117.5
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,217.3
551512,Nunnery Pontllanfraith,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.84
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,31.8
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,23.97
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,40.74
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,26.54
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,72.6
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,99.4
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,168.0
551512,Nunnery Pontllanfraith,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,111.3
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.15
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.11
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,31.9
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,26.53
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,38.94
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,26.45
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,67.6
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,110.2
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,160.8
551512,Nunnery Pontllanfraith,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.8
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.0
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,31.9
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,23.32
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,39.89
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,31.7
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,73.3
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,97.4
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,165.0
551512,Nunnery Pontllanfraith,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,132.3
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.82
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,31.9
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,20.19
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,38.43
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,28.82
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,159.4
551512,Nunnery Pontllanfraith,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,120.6
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.16
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.08
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,31.8
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,15.9
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,36.5
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,29.58
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,79.0
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,153.0
551512,Nunnery Pontllanfraith,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.76
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,31.8
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,20.33
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,38.01
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,30.14
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,73.7
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,158.9
551512,Nunnery Pontllanfraith,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,125.9
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.05
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.42
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.3
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,31.8
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
