Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,16.15
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,42.65
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,29.33
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,94.0
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,177.7
551512,Nunnery Pontllanfraith,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.21
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.92
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.8
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.02
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.1
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,31.8
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,22.17
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,41.57
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,26.8
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,81.1
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,94.1
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,173.1
551512,Nunnery Pontllanfraith,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.08
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,31.9
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,22.34
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,36.63
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,22.45
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,75.6
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,95.7
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,152.9
551512,Nunnery Pontllanfraith,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.64
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.86
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.06
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,58.8
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.4
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,31.8
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,26.03
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,41.14
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,22.37
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,89.1
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,109.1
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,170.8
551512,Nunnery Pontllanfraith,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.7
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.65
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.85
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.2
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,31.8
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,25.21
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,43.34
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,25.24
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,96.4
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,179.9
551512,Nunnery Pontllanfraith,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.61
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,55.1
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.43
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,64.4
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,99.9
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,31.9
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,16.76
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,37.13
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,30.34
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,81.7
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,154.6
551512,Nunnery Pontllanfraith,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,127.6
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.34
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.7
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,32.0
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,16.32
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,38.45
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,24.89
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,86.6
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,161.0
551512,Nunnery Pontllanfraith,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,71.4
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.04
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.13
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,32.0
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,17.8
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,51.84
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,18.19
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,146.5
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,216.4
551512,Nunnery Pontllanfraith,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.76
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,93.3
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.4
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.23
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.76
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,32.0
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,27.49
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,52.92
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,20.57
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,137.6
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,116.0
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,219.8
551512,Nunnery Pontllanfraith,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.04
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,72.4
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.74
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.7
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.85
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,32.0
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,15.61
