Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,46.0
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,18.14
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,124.3
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,193.1
551512,Nunnery Pontllanfraith,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,78.9
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.66
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.47
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.3
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.39
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,31.9
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,14.47
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,41.23
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,14.79
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,114.5
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,172.1
551512,Nunnery Pontllanfraith,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.64
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.54
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.92
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,31.9
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,20.25
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,37.82
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,22.04
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,87.5
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,157.8
551512,Nunnery Pontllanfraith,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,94.2
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.92
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,31.8
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,14.46
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,36.41
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,32.23
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,150.8
551512,Nunnery Pontllanfraith,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,134.9
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.45
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.57
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.15
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,31.7
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,9.8
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,30.03
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,28.06
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,80.8
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,125.7
551512,Nunnery Pontllanfraith,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.42
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.7
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,31.5
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,14.42
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,33.37
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,21.22
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,78.1
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,139.4
551512,Nunnery Pontllanfraith,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.99
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.4
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,17.08
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,38.87
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,26.86
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,90.1
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,162.8
551512,Nunnery Pontllanfraith,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.72
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,110.7
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,31.2
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,13.45
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,39.42
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,19.33
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,102.3
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,162.9
551512,Nunnery Pontllanfraith,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.97
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,31.1
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,14.97
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,30.95
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,21.28
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,65.5
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
551512,Nunnery Pontllanfraith,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.55
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,30.9
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,14.42
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,23.53
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,12.36
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,98.5
551512,Nunnery Pontllanfraith,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
