Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.98
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,30.7
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,15.16
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,24.05
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,14.16
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
551512,Nunnery Pontllanfraith,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,30.5
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,17.14
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,25.37
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,13.62
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
551512,Nunnery Pontllanfraith,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.34
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.91
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,30.3
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,21.91
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,26.83
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,21.47
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,56.9
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,92.3
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,111.9
551512,Nunnery Pontllanfraith,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.95
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,30.2
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,15.86
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,26.99
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,21.21
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
551512,Nunnery Pontllanfraith,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,30.1
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,16.73
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,27.25
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,18.31
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,55.7
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,113.4
551512,Nunnery Pontllanfraith,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.77
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,30.0
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,18.86
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,28.78
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,17.84
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
551512,Nunnery Pontllanfraith,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.64
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.74
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.4
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,29.9
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,28.34
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,31.78
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,21.44
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,59.1
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,119.0
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
551512,Nunnery Pontllanfraith,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.86
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.92
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,29.9
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,20.45
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,32.77
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,22.32
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,63.6
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,136.1
551512,Nunnery Pontllanfraith,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.45
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.9
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.43
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.91
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,90.1
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.3
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,30.0
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,32.38
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,37.2
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,35.55
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,134.4
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,154.6
551512,Nunnery Pontllanfraith,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,147.2
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
