Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.44
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.47
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.92
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,87.0
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,30.0
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,32.31
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,35.92
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,33.77
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,134.3
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,149.3
551512,Nunnery Pontllanfraith,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,139.4
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.47
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.43
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,29.8
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,20.9
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,36.37
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,21.77
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,71.0
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,86.7
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,151.3
551512,Nunnery Pontllanfraith,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.5
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.37
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.99
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,29.6
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,15.77
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,30.98
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,11.68
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,80.4
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,129.9
551512,Nunnery Pontllanfraith,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.07
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.92
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,29.5
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,20.13
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,30.33
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,17.85
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,126.5
551512,Nunnery Pontllanfraith,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,76.5
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,29.2
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,14.46
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,28.5
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,17.25
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,67.6
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,119.2
551512,Nunnery Pontllanfraith,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.49
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.24
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.25
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.65
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,28.9
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,12.02
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,29.28
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,21.28
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,122.3
551512,Nunnery Pontllanfraith,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,28.7
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,14.05
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,31.11
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,14.43
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,77.2
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,59.9
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,130.8
551512,Nunnery Pontllanfraith,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.46
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.21
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,28.5
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,12.49
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,38.32
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,18.75
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,101.4
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,158.8
551512,Nunnery Pontllanfraith,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.9
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.36
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,28.5
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,14.65
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,39.68
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,19.43
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,99.4
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,165.5
551512,Nunnery Pontllanfraith,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
