Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.16
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,16.54
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,35.42
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,25.87
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,77.7
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
551512,Nunnery Pontllanfraith,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.79
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.88
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.6
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,21.9
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,34.15
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,19.54
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,74.1
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,142.6
551512,Nunnery Pontllanfraith,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,83.1
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.7
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,19.29
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,38.35
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,20.16
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,90.5
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,160.8
551512,Nunnery Pontllanfraith,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.45
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.5
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,28.2
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,16.92
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,33.2
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,21.59
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,71.1
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,139.2
551512,Nunnery Pontllanfraith,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.29
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.02
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.4
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,28.1
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,16.04
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,40.16
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,28.69
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,88.2
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,167.7
551512,Nunnery Pontllanfraith,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.8
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.74
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,13.73
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,32.77
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,26.78
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,77.5
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,136.4
551512,Nunnery Pontllanfraith,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,111.5
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.5
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.54
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,18.01
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,29.6
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,25.69
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,60.3
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
551512,Nunnery Pontllanfraith,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,108.2
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.3
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,17.17
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,28.45
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,24.13
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
551512,Nunnery Pontllanfraith,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,102.1
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.52
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,23.89
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,34.08
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,19.62
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,66.1
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,142.8
551512,Nunnery Pontllanfraith,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
