Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.18
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.17
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,21.13
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,37.66
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,23.06
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,75.5
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,157.9
551512,Nunnery Pontllanfraith,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.22
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,19.0
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,40.14
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,16.63
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,96.2
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,167.8
551512,Nunnery Pontllanfraith,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.53
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.37
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,18.14
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,38.18
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,18.85
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,160.8
551512,Nunnery Pontllanfraith,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,79.9
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.61
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.63
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,22.43
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,33.48
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,19.7
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,70.0
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
551512,Nunnery Pontllanfraith,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.88
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.23
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,26.97
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,30.69
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,20.16
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,68.7
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,114.7
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,128.1
551512,Nunnery Pontllanfraith,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.46
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,21.48
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,31.63
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,21.51
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,59.7
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
551512,Nunnery Pontllanfraith,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.79
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,20.88
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,30.61
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,24.86
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
551512,Nunnery Pontllanfraith,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,19.87
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,29.83
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,19.17
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,125.6
551512,Nunnery Pontllanfraith,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.86
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,24.91
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,32.25
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,26.35
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,62.5
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,106.6
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,137.1
551512,Nunnery Pontllanfraith,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,111.6
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.07
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
