Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,20.83
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,35.61
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,22.77
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,71.3
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,149.6
551512,Nunnery Pontllanfraith,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.77
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.23
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,20.95
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,42.53
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,21.76
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,98.5
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,180.8
551512,Nunnery Pontllanfraith,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.92
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,18.65
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,40.44
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,21.92
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,95.3
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,170.9
551512,Nunnery Pontllanfraith,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.08
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,25.51
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,28.05
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,20.27
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,106.8
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
551512,Nunnery Pontllanfraith,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,23.16
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,27.22
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,19.07
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,97.8
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
551512,Nunnery Pontllanfraith,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,26.39
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,21.42
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,18.7
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,91.3
551512,Nunnery Pontllanfraith,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,28.24
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,21.9
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,21.16
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,119.6
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,93.7
551512,Nunnery Pontllanfraith,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.94
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,28.09
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,23.5
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,22.74
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,56.4
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
551512,Nunnery Pontllanfraith,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,97.9
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,14.43
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,18.72
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,17.84
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
551512,Nunnery Pontllanfraith,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
551512,Nunnery Pontllanfraith,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
