Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
551512,Nunnery Pontllanfraith,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
551512,Nunnery Pontllanfraith,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,11.67
551512,Nunnery Pontllanfraith,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,17.84
551512,Nunnery Pontllanfraith,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,17.52
551512,Nunnery Pontllanfraith,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
551512,Nunnery Pontllanfraith,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,28.4
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,10.61
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,18.21
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,15.72
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
551512,Nunnery Pontllanfraith,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,28.5
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,11.62
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,18.22
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,17.28
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,28.6
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,10.86
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,17.3
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,20.04
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
551512,Nunnery Pontllanfraith,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,28.6
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,10.77
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,18.33
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,14.03
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
551512,Nunnery Pontllanfraith,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,28.7
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,11.8
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,18.13
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,14.95
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
551512,Nunnery Pontllanfraith,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,28.8
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,11.74
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,18.87
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,17.34
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,28.9
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,11.45
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,17.88
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,17.54
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
551512,Nunnery Pontllanfraith,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,28.9
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,11.79
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,17.61
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,19.62
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
551512,Nunnery Pontllanfraith,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,29.0
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
