Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,17.8
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,20.09
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
551512,Nunnery Pontllanfraith,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,29.1
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,11.64
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,18.69
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,16.2
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
551512,Nunnery Pontllanfraith,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,29.2
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,11.99
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,18.09
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,15.8
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
551512,Nunnery Pontllanfraith,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,29.3
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,12.04
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,17.3
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,17.09
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.8
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,29.3
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,11.25
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,17.92
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,16.95
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,29.4
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,11.49
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,19.48
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,18.32
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
551512,Nunnery Pontllanfraith,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,29.5
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,11.42
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,19.29
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,18.51
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,80.3
551512,Nunnery Pontllanfraith,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,29.6
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,11.26
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,19.06
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,19.73
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,29.7
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,11.59
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,18.21
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,23.43
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
551512,Nunnery Pontllanfraith,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,29.8
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,11.91
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,19.49
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,20.44
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
551512,Nunnery Pontllanfraith,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
