Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,29.9
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,11.16
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,18.7
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,19.46
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
551512,Nunnery Pontllanfraith,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,83.1
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,30.0
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,12.13
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,19.09
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,17.28
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
551512,Nunnery Pontllanfraith,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,30.0
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,11.08
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,19.65
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,16.91
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
551512,Nunnery Pontllanfraith,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,73.3
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,30.1
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,12.22
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,19.69
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,17.38
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
551512,Nunnery Pontllanfraith,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,30.2
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,11.94
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,20.26
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,17.32
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
551512,Nunnery Pontllanfraith,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,30.3
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,12.32
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,21.05
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,17.69
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
551512,Nunnery Pontllanfraith,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,30.4
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,11.75
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,22.63
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,19.34
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,95.3
551512,Nunnery Pontllanfraith,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,30.5
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,11.75
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,22.09
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,19.29
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
551512,Nunnery Pontllanfraith,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.3
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,30.6
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,12.32
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,21.99
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,18.71
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,92.7
551512,Nunnery Pontllanfraith,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
