Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,11.9
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,24.18
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,18.61
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,101.9
551512,Nunnery Pontllanfraith,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,11.67
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,19.27
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,18.57
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
551512,Nunnery Pontllanfraith,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,12.31
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,19.44
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,18.11
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.91
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,25.7
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,12.0
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,25.4
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,18.49
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,107.2
551512,Nunnery Pontllanfraith,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,12.84
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,21.2
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,18.99
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
551512,Nunnery Pontllanfraith,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,12.19
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,22.85
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,21.36
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
551512,Nunnery Pontllanfraith,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,13.27
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,22.19
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,21.97
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
551512,Nunnery Pontllanfraith,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,93.4
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.18
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,14.07
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,29.32
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,20.75
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,58.9
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
551512,Nunnery Pontllanfraith,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,14.05
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,24.1
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,19.96
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,101.3
551512,Nunnery Pontllanfraith,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
