Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,13.61
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,25.43
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,20.71
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
551512,Nunnery Pontllanfraith,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,12.74
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,27.6
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,23.23
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,59.6
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,115.6
551512,Nunnery Pontllanfraith,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.8
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,12.72
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,28.73
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,24.23
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,62.5
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,119.1
551512,Nunnery Pontllanfraith,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,102.3
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.04
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,13.31
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,29.19
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,23.6
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,121.3
551512,Nunnery Pontllanfraith,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.28
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,13.97
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,30.85
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,23.63
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,128.8
551512,Nunnery Pontllanfraith,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.75
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,14.76
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,31.96
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,22.56
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,133.2
551512,Nunnery Pontllanfraith,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.72
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,14.92
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,30.8
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,23.02
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
551512,Nunnery Pontllanfraith,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,99.1
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,15.13
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,31.52
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,22.95
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,63.1
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,132.4
551512,Nunnery Pontllanfraith,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.02
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,16.4
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,33.07
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,25.98
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,67.6
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,137.8
551512,Nunnery Pontllanfraith,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,110.9
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
