Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.59
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,18.91
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,34.29
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,29.18
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
551512,Nunnery Pontllanfraith,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,123.8
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.93
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.5
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,19.82
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,36.83
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,28.28
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,72.8
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,83.6
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,153.1
551512,Nunnery Pontllanfraith,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,29.13
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,121.5
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,20.71
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,47.96
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,26.12
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,105.8
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,86.9
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,198.5
551512,Nunnery Pontllanfraith,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.58
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,98.9
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,20.48
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,42.36
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,28.11
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,86.7
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,176.0
551512,Nunnery Pontllanfraith,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.63
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.68
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.46
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,98.1
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,23.62
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,42.18
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,29.64
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,80.9
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,175.9
551512,Nunnery Pontllanfraith,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.14
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.52
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,110.5
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,24.34
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,42.6
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,28.54
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,82.7
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,176.9
551512,Nunnery Pontllanfraith,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.27
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.64
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,59.9
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,107.8
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,27.68
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,41.27
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,29.18
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,117.3
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,172.6
551512,Nunnery Pontllanfraith,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.7
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.28
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.41
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,101.6
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,27.71
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,39.0
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,35.25
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,116.9
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,162.5
551512,Nunnery Pontllanfraith,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,148.4
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.21
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.5
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.0
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,22.62
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,36.78
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,29.21
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,152.0
551512,Nunnery Pontllanfraith,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
