Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.8
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.45
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.5
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,24.22
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,38.64
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,29.39
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,159.0
551512,Nunnery Pontllanfraith,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.69
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.56
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.3
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,23.77
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,40.56
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,27.91
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,70.6
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,99.1
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,167.2
551512,Nunnery Pontllanfraith,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.06
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.41
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.64
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.1
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,22.21
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,41.32
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,29.24
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,72.7
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,170.6
551512,Nunnery Pontllanfraith,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.7
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.03
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.29
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.93
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.7
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,22.96
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,40.7
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,35.57
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,71.8
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,169.0
551512,Nunnery Pontllanfraith,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,148.6
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.82
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.91
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,21.9
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,39.1
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,36.28
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,162.0
551512,Nunnery Pontllanfraith,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,151.0
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.99
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.2
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.06
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.94
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,21.77
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,45.23
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,27.9
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,84.2
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,91.6
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,186.9
551512,Nunnery Pontllanfraith,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.64
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.03
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.83
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.1
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,22.75
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,42.93
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,28.94
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,76.2
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,177.7
551512,Nunnery Pontllanfraith,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.17
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.55
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.81
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,107.2
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,22.73
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,44.58
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,29.2
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,87.3
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,184.7
551512,Nunnery Pontllanfraith,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.73
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.32
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.8
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,23.83
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,34.91
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,28.8
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,100.9
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,144.9
551512,Nunnery Pontllanfraith,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.18
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
