Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.73
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.3
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,19.24
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,39.78
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,33.38
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,78.9
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,165.6
551512,Nunnery Pontllanfraith,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,139.8
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.68
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.57
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.2
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,17.36
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,39.63
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,36.99
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,92.1
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,73.1
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,165.8
551512,Nunnery Pontllanfraith,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,154.7
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.21
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,23.51
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,35.29
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,33.14
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,64.2
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,99.1
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
551512,Nunnery Pontllanfraith,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.98
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.08
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,96.5
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,28.66
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,35.57
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,34.28
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,118.8
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,147.6
551512,Nunnery Pontllanfraith,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,143.5
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.25
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.31
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,24.78
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,37.11
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,30.84
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,154.0
551512,Nunnery Pontllanfraith,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,129.8
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.36
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.1
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.8
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,22.46
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,34.66
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,29.59
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,146.1
551512,Nunnery Pontllanfraith,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,123.2
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.51
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.68
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.34
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,26.98
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,34.64
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,32.13
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,112.0
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,144.1
551512,Nunnery Pontllanfraith,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,133.6
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.39
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,93.2
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,31.53
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,40.98
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,30.45
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,130.2
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,169.6
551512,Nunnery Pontllanfraith,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,126.7
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.86
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.82
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.9
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.06
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.6
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,29.92
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,48.12
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,31.77
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,78.3
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,123.2
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,198.1
551512,Nunnery Pontllanfraith,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,132.5
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.6
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.85
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,95.0
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.58
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.09
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
