Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,27.72
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,45.25
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,43.44
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,186.7
551512,Nunnery Pontllanfraith,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,179.5
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.34
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.73
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.2
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.85
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.04
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.7
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,32.27
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,45.6
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,33.13
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,133.3
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,188.0
551512,Nunnery Pontllanfraith,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,138.0
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.17
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.93
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.19
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.12
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.4
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,27.01
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,45.7
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,30.04
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,113.5
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,188.0
551512,Nunnery Pontllanfraith,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,125.6
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.82
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.2
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.15
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,26.33
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,39.51
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,28.37
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,65.5
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,110.2
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,165.7
551512,Nunnery Pontllanfraith,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.64
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.1
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.32
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,23.3
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,36.41
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,27.48
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,152.0
551512,Nunnery Pontllanfraith,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.5
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.64
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.28
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,20.17
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,35.57
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,22.36
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,69.5
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
551512,Nunnery Pontllanfraith,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,95.9
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.34
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.8
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.08
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,16.96
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,40.61
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,23.11
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,88.5
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,169.1
551512,Nunnery Pontllanfraith,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.02
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.2
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.74
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.93
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.4
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,19.85
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,46.39
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,22.36
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,103.2
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,192.5
551512,Nunnery Pontllanfraith,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.28
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.22
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.3
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,19.5
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,41.14
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,23.96
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,87.4
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,82.1
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,170.9
551512,Nunnery Pontllanfraith,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.17
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.26
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.09
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
