Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,27.96
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,33.89
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,24.41
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,117.4
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,141.2
551512,Nunnery Pontllanfraith,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.9
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.41
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,22.97
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,31.92
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,23.59
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,96.9
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,133.8
551512,Nunnery Pontllanfraith,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.35
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,19.83
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,33.49
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,24.92
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,58.1
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,139.9
551512,Nunnery Pontllanfraith,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.98
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.56
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,17.88
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,36.01
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,26.84
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,68.5
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,148.8
551512,Nunnery Pontllanfraith,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,114.2
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.26
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.67
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,21.12
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,32.35
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,27.78
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,133.9
551512,Nunnery Pontllanfraith,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,116.7
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.88
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,19.04
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,30.37
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,24.26
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,60.7
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,126.6
551512,Nunnery Pontllanfraith,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,103.7
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.26
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,27.66
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,19.87
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,115.1
551512,Nunnery Pontllanfraith,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.99
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,15.88
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,30.06
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,22.05
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,63.0
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,124.9
551512,Nunnery Pontllanfraith,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,92.7
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.46
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.58
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,17.3
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,31.91
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,27.86
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,132.4
551512,Nunnery Pontllanfraith,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.74
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.2
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.08
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.12
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,19.01
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,32.66
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,36.91
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,73.7
