Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,135.7
551512,Nunnery Pontllanfraith,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,152.8
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.81
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,17.87
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,32.07
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,30.55
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,75.0
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,134.0
551512,Nunnery Pontllanfraith,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.17
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.78
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,21.25
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,37.1
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,36.59
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,76.2
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,88.8
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,154.0
551512,Nunnery Pontllanfraith,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,152.8
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.88
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.26
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,21.0
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,44.84
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,36.39
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,95.0
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,185.6
551512,Nunnery Pontllanfraith,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,150.9
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.11
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.64
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,18.66
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,30.54
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,36.69
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,77.1
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,78.1
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,129.3
551512,Nunnery Pontllanfraith,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,151.8
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,16.84
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,31.21
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,31.5
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,74.7
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,131.7
551512,Nunnery Pontllanfraith,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,132.4
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.42
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.39
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,14.49
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,35.97
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,25.01
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,87.2
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,151.3
551512,Nunnery Pontllanfraith,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.54
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.09
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,16.21
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,37.46
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,25.58
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,82.8
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,156.7
551512,Nunnery Pontllanfraith,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.86
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.83
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,19.53
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,34.32
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,33.71
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,68.5
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,144.3
551512,Nunnery Pontllanfraith,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,143.0
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.66
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.16
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,18.8
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,39.81
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,33.07
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,78.9
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,166.8
551512,Nunnery Pontllanfraith,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,139.5
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
