Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.88
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.7
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.93
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,20.92
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,36.56
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,33.08
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,69.1
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,153.6
551512,Nunnery Pontllanfraith,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,140.9
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.89
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.41
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,20.22
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,32.41
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,29.9
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
551512,Nunnery Pontllanfraith,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.76
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.91
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.6
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,24.13
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,31.76
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,30.54
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,101.1
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,132.5
551512,Nunnery Pontllanfraith,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,129.7
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.29
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,20.0
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,31.94
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,20.97
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,60.3
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,133.7
551512,Nunnery Pontllanfraith,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,90.1
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.77
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.26
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,18.27
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,37.37
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,30.83
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,157.5
551512,Nunnery Pontllanfraith,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,132.0
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.11
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.74
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,24.17
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,34.63
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,26.17
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,63.1
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,146.0
551512,Nunnery Pontllanfraith,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,112.1
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.67
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.32
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,17.66
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,29.45
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,27.19
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
551512,Nunnery Pontllanfraith,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.41
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,16.0
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,23.33
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,28.71
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
551512,Nunnery Pontllanfraith,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.82
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,15.94
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,31.9
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,32.12
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,81.2
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,134.8
551512,Nunnery Pontllanfraith,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,135.4
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
