Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.27
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,19.05
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,29.0
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,24.3
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
551512,Nunnery Pontllanfraith,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.74
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,22.13
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,29.92
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,29.8
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
551512,Nunnery Pontllanfraith,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.58
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.22
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.06
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,22.85
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,34.7
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,30.1
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,70.3
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,147.2
551512,Nunnery Pontllanfraith,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,126.3
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.68
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.28
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,30.64
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,30.27
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,26.68
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,127.6
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,126.8
551512,Nunnery Pontllanfraith,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.77
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.36
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.8
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,26.71
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,32.54
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,34.29
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
551512,Nunnery Pontllanfraith,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,142.2
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.71
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,20.5
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,28.44
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,23.72
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
551512,Nunnery Pontllanfraith,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,99.6
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.67
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,20.13
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,31.16
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,21.84
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,129.8
551512,Nunnery Pontllanfraith,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.54
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.74
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,18.78
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,39.03
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,22.42
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,90.9
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,162.5
551512,Nunnery Pontllanfraith,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,93.6
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.35
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,17.98
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,32.9
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,24.14
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,73.3
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
551512,Nunnery Pontllanfraith,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
