Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.44
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,18.35
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,31.78
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,25.86
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
551512,Nunnery Pontllanfraith,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,107.7
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.69
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,15.97
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,33.53
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,25.35
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,77.1
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,141.2
551512,Nunnery Pontllanfraith,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.62
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.7
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,20.02
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,35.33
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,24.86
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,71.8
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,146.8
551512,Nunnery Pontllanfraith,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.78
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,19.92
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,37.95
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,24.63
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,157.4
551512,Nunnery Pontllanfraith,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.56
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.11
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,28.87
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,38.37
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,23.29
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,119.6
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,159.6
551512,Nunnery Pontllanfraith,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.18
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.3
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,21.2
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,43.37
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,18.55
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,98.5
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,179.6
551512,Nunnery Pontllanfraith,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,16.89
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,32.31
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,20.28
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,137.8
551512,Nunnery Pontllanfraith,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,15.95
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,23.85
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,15.4
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,100.1
551512,Nunnery Pontllanfraith,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.06
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,15.93
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,24.16
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,14.68
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
551512,Nunnery Pontllanfraith,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.8
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
